Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.08
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,33.22
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,40.88
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,34.1
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,141.9
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,175.6
930941,BAGINTON ROAD,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,152.0
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,32.13
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,38.47
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,31.44
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.9
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,167.3
930941,BAGINTON ROAD,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.53
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.13
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,20.9
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,30.76
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,44.64
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,30.59
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,189.9
930941,BAGINTON ROAD,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.81
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,20.8
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,28.84
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,30.52
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,40.34
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
930941,BAGINTON ROAD,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,174.8
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.52
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,20.7
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,26.24
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,27.14
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,38.86
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,75.8
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
930941,BAGINTON ROAD,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,169.4
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.35
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,0.8
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,20.6
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,23.05
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,25.38
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,35.85
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,74.9
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
930941,BAGINTON ROAD,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,157.0
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.27
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,20.5
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,20.18
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,22.19
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,37.4
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,85.0
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
930941,BAGINTON ROAD,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.04
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,20.4
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,22.74
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,27.03
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,35.42
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
930941,BAGINTON ROAD,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.12
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.16
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.81
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
