Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,31.08
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,23.35
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,28.97
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,110.2
930941,BAGINTON ROAD,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.17
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,0.98
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.4
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.6
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,31.73
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,24.81
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,28.87
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
930941,BAGINTON ROAD,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.31
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.25
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.8
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,24.85
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,27.43
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,26.59
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
930941,BAGINTON ROAD,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.96
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.78
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,20.98
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,28.2
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,27.34
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
930941,BAGINTON ROAD,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,-0.26
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,19.8
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,19.56
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,28.78
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,26.31
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,65.0
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.4
930941,BAGINTON ROAD,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.07
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,19.8
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,21.43
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,33.01
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,32.83
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
930941,BAGINTON ROAD,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,145.8
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.81
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.73
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,19.7
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,21.35
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,35.49
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,32.93
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,70.0
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,153.4
930941,BAGINTON ROAD,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,146.2
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.58
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.3
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,19.92
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,27.33
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,34.2
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,72.4
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
930941,BAGINTON ROAD,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.66
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,19.6
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,20.5
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,24.95
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,28.35
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,67.3
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,129.3
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,-0.14
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,0.98
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
