Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,19.5
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,20.46
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,22.84
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,32.62
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,72.4
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
930941,BAGINTON ROAD,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,145.2
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.96
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,0.8
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,19.4
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,20.71
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,20.15
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,33.18
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,81.8
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
930941,BAGINTON ROAD,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.6
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,0.49
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,23.22
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,20.86
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,25.94
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
930941,BAGINTON ROAD,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.93
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.64
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,19.3
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,21.1
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,31.76
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,28.11
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.7
930941,BAGINTON ROAD,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.19
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,19.2
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,19.51
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,30.47
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,33.34
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
930941,BAGINTON ROAD,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.29
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.4
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,19.1
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,16.75
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,38.59
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,33.32
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,81.1
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
930941,BAGINTON ROAD,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.74
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,23.36
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,38.11
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,29.01
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,165.2
930941,BAGINTON ROAD,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.93
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,24.34
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,34.97
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,28.39
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
930941,BAGINTON ROAD,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,22.83
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,27.61
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,25.68
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,60.2
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
930941,BAGINTON ROAD,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
