Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.88
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,28.5
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,29.07
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,33.04
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,62.1
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
930941,BAGINTON ROAD,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,18.7
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,31.08
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,33.83
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,38.7
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
930941,BAGINTON ROAD,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,167.9
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,25.39
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,29.42
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,35.61
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,70.7
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
930941,BAGINTON ROAD,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,27.16
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,30.96
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,33.68
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,136.7
930941,BAGINTON ROAD,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.76
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,28.24
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,35.96
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,36.9
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,155.3
930941,BAGINTON ROAD,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.15
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.06
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,32.11
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,40.66
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,38.04
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,63.0
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,178.8
930941,BAGINTON ROAD,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,165.5
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.41
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.35
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.32
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.8
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,30.7
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,46.74
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,43.65
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,72.4
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,198.7
930941,BAGINTON ROAD,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,190.6
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.48
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.08
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,20.85
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,34.35
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,37.71
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,79.4
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,150.7
930941,BAGINTON ROAD,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.07
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
