Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,21.43
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,28.31
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,30.88
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,125.4
930941,BAGINTON ROAD,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.85
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.41
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.3
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.5
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,40.75
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,51.21
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,44.02
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,171.4
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,216.3
930941,BAGINTON ROAD,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,189.3
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.53
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.35
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,20.22
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,31.28
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,28.8
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
930941,BAGINTON ROAD,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.1
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,0.02
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.52
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.09
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,19.27
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,30.25
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,25.29
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,61.3
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
930941,BAGINTON ROAD,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.6
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.24
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.08
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.9
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,32.84
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,41.68
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,37.34
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,58.5
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,178.3
930941,BAGINTON ROAD,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.91
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.9
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,40.86
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,49.39
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,43.61
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,207.9
930941,BAGINTON ROAD,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,186.8
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.84
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.52
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.24
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.21
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,36.1
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,46.2
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,44.21
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,152.1
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,195.5
930941,BAGINTON ROAD,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,188.8
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.15
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.99
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,27.56
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,32.98
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,33.74
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,58.8
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,144.6
930941,BAGINTON ROAD,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.98
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.3
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,35.05
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,36.93
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,33.18
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,61.5
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,159.1
930941,BAGINTON ROAD,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
