Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,26.58
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,31.63
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,31.48
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
930941,BAGINTON ROAD,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.41
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,22.05
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,31.59
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,31.49
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
930941,BAGINTON ROAD,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.93
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,26.32
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,34.06
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,36.44
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,148.3
930941,BAGINTON ROAD,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,26.58
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,31.41
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,37.83
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,139.0
930941,BAGINTON ROAD,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,17.7
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,25.95
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,32.62
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,39.6
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,73.3
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,144.5
930941,BAGINTON ROAD,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,17.7
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,26.57
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,32.87
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,31.26
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,144.7
930941,BAGINTON ROAD,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.52
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.73
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,28.43
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,40.38
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,35.47
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,67.7
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,176.5
930941,BAGINTON ROAD,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,153.4
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.99
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.97
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,38.59
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,42.91
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,31.74
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,68.8
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.4
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,186.9
930941,BAGINTON ROAD,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.93
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.1
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
