Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,45.25
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,32.95
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,31.31
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,73.9
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,192.1
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,145.3
930941,BAGINTON ROAD,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,138.2
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.09
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.5
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,36.45
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,30.79
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,41.9
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,75.4
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,157.3
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
930941,BAGINTON ROAD,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,181.3
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,36.7
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,36.45
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,38.64
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,155.2
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,157.6
930941,BAGINTON ROAD,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,167.9
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,30.9
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,39.69
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,31.96
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,171.6
930941,BAGINTON ROAD,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.8
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.41
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,30.43
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,51.06
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,38.54
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,74.8
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,214.0
930941,BAGINTON ROAD,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,165.6
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,66.8
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,30.69
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,45.7
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,31.03
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,73.0
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,193.3
930941,BAGINTON ROAD,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.35
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.38
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.2
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.2
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,33.38
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,47.6
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,34.09
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,144.4
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,201.5
930941,BAGINTON ROAD,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.19
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,37.34
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,49.33
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,34.36
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,163.2
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,206.8
930941,BAGINTON ROAD,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,149.1
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,14.07
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,62.0
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.51
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,27.8
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,45.89
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,41.08
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,194.8
930941,BAGINTON ROAD,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,175.4
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.32
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,73.6
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
