Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.15
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,29.33
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,48.83
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,39.31
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,72.2
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,204.0
930941,BAGINTON ROAD,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,168.0
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.84
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,10.73
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,20.65
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,85.7
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,17.6
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,21.79
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,52.24
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,41.47
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,94.6
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,220.8
930941,BAGINTON ROAD,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.91
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,17.7
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,23.57
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,29.22
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,40.33
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
930941,BAGINTON ROAD,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,174.0
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.88
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,17.7
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,21.51
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,29.39
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,40.8
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,73.2
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
930941,BAGINTON ROAD,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,175.8
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.25
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.13
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,17.7
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,19.58
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,32.8
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,37.42
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,72.0
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
930941,BAGINTON ROAD,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,162.4
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,22.34
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,91.6
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,26.29
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,49.52
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,30.26
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,74.5
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,207.4
930941,BAGINTON ROAD,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,24.04
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,37.05
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,24.39
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,159.7
930941,BAGINTON ROAD,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.25
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,17.8
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,25.53
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,39.11
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,25.54
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,167.1
930941,BAGINTON ROAD,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
