Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,17.23
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,34.89
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,24.87
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,63.9
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
930941,BAGINTON ROAD,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,114.4
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.86
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,15.39
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,31.57
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,23.39
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,137.3
930941,BAGINTON ROAD,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,17.9
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,18.39
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,27.1
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,24.43
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
930941,BAGINTON ROAD,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,20.71
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,27.44
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,25.37
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
930941,BAGINTON ROAD,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,18.0
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,17.3
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,27.8
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,26.26
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
930941,BAGINTON ROAD,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.17
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,16.25
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,33.72
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,25.23
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
930941,BAGINTON ROAD,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,113.7
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.23
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,16.03
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,32.79
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,24.73
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
930941,BAGINTON ROAD,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,18.1
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,16.12
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,33.04
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,22.43
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,60.9
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
930941,BAGINTON ROAD,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,18.2
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.33
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,32.62
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,22.21
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,60.5
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
930941,BAGINTON ROAD,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
