Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,16.43
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,31.98
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,22.62
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,57.5
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,74.9
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
930941,BAGINTON ROAD,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.88
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,18.3
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,17.31
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,30.35
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,26.26
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
930941,BAGINTON ROAD,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.58
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,N Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,16.49
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,32.24
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,23.59
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
930941,BAGINTON ROAD,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,15.73
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,29.5
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,19.93
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
930941,BAGINTON ROAD,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,18.4
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,15.4
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,32.36
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,22.17
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,58.8
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
930941,BAGINTON ROAD,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,16.54
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,29.52
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,24.31
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
930941,BAGINTON ROAD,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,18.5
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,15.49
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,29.44
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,23.86
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
930941,BAGINTON ROAD,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.1
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,N Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.16
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,14.83
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,29.27
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,19.27
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
930941,BAGINTON ROAD,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,N Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.47
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,15.48
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,31.12
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,19.67
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,59.5
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
930941,BAGINTON ROAD,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
