Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.04
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,N Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,18.6
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,16.03
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,20.54
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
930941,BAGINTON ROAD,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,18.7
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,19.76
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,28.83
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,24.56
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
930941,BAGINTON ROAD,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.18
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.67
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,20.92
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,29.51
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,26.44
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.11
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,22.12
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,30.16
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,29.39
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
930941,BAGINTON ROAD,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.12
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.42
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,24.5
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,29.02
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,25.46
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
930941,BAGINTON ROAD,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.12
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.91
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,18.8
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,25.97
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,30.02
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,26.46
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
930941,BAGINTON ROAD,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.41
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.99
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,25.32
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,29.26
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,23.55
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
930941,BAGINTON ROAD,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.79
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.8
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,24.01
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,32.71
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,24.11
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
930941,BAGINTON ROAD,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.34
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.29
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
