Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,18.9
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,25.64
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,30.19
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,23.98
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
930941,BAGINTON ROAD,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,24.29
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,29.85
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,25.78
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
930941,BAGINTON ROAD,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.34
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,20.34
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,31.94
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,29.54
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,60.1
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
930941,BAGINTON ROAD,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.27
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.83
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,20.14
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,32.09
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,27.23
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
930941,BAGINTON ROAD,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,123.7
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.24
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,19.0
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,20.38
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,29.44
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,25.56
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
930941,BAGINTON ROAD,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.41
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,16.84
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,30.89
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,24.08
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,61.1
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
930941,BAGINTON ROAD,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,17.26
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,30.42
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,21.76
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,60.3
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
930941,BAGINTON ROAD,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.2
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.91
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,19.54
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,33.24
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,20.27
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
930941,BAGINTON ROAD,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,18.97
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,34.05
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,23.84
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,62.9
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
930941,BAGINTON ROAD,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.42
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
