Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,18.27
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,34.66
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,27.92
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,67.3
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,151.3
930941,BAGINTON ROAD,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,22.6
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,35.77
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,28.68
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,64.1
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
930941,BAGINTON ROAD,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.04
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,19.07
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,40.22
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,30.79
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,172.6
930941,BAGINTON ROAD,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,24.4
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,38.02
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,66.2
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
930941,BAGINTON ROAD,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,24.4
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,37.97
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,29.85
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,66.4
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.2
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,164.1
930941,BAGINTON ROAD,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,26.09
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,36.62
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,30.07
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,158.4
930941,BAGINTON ROAD,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,134.3
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.69
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.52
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,28.34
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,36.96
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,31.71
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
930941,BAGINTON ROAD,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,141.2
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,24.89
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,38.03
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,35.19
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,72.8
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
930941,BAGINTON ROAD,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.63
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
