Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,25.62
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,41.1
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,40.11
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,77.4
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,177.6
930941,BAGINTON ROAD,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,175.4
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.7
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.84
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,27.49
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,46.93
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,40.03
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,80.7
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,201.7
930941,BAGINTON ROAD,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,174.6
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.22
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.64
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,30.09
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,47.16
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,41.34
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,76.7
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,201.2
930941,BAGINTON ROAD,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,179.9
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,29.89
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,46.73
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,40.51
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,78.3
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,199.9
930941,BAGINTON ROAD,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,177.4
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.78
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,33.8
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,51.1
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,42.92
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,79.2
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,145.7
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,216.7
930941,BAGINTON ROAD,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,186.3
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,35.35
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,46.2
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,43.11
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,74.6
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,198.4
930941,BAGINTON ROAD,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,188.0
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.45
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.33
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,29.64
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,48.65
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,43.9
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,83.3
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,207.4
930941,BAGINTON ROAD,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,190.8
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.9
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.74
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,32.62
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,46.26
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,46.97
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,81.9
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,197.2
930941,BAGINTON ROAD,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,202.2
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.54
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.23
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,32.41
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,48.62
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,50.64
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,86.1
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,137.9
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,204.1
930941,BAGINTON ROAD,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,213.8
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.86
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.7
