Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,32.08
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,46.67
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,53.08
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,89.0
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,196.6
930941,BAGINTON ROAD,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,223.0
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.67
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.78
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,33.52
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,48.29
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,56.82
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,93.5
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,203.2
930941,BAGINTON ROAD,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,238.0
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.28
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.74
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.44
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,69.8
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,35.48
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,48.99
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,57.22
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,92.0
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,205.8
930941,BAGINTON ROAD,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,241.4
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.61
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,N Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.32
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.4
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,80.3
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.76
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,32.56
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,48.36
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,66.17
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,120.4
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,203.9
930941,BAGINTON ROAD,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,277.0
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.94
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.35
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.57
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,31.64
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,43.82
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,56.18
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,98.6
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,185.0
930941,BAGINTON ROAD,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,237.1
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.62
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.59
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.2
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.32
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.73
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,32.52
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,46.93
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,57.63
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,96.6
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,197.4
930941,BAGINTON ROAD,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,242.5
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.37
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,35.47
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,46.63
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,48.71
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,78.8
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,149.9
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,197.3
930941,BAGINTON ROAD,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,207.5
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.13
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.99
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,30.7
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,48.07
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,46.92
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,81.9
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,203.2
930941,BAGINTON ROAD,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,200.5
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.04
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.45
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
