Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,35.03
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,44.4
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,48.79
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,78.9
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,188.6
930941,BAGINTON ROAD,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,208.1
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.68
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.56
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,37.82
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,42.81
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,52.7
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,85.0
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.3
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,182.4
930941,BAGINTON ROAD,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,222.7
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.99
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.56
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,33.14
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,46.95
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,51.9
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,84.2
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,198.1
930941,BAGINTON ROAD,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,220.3
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.56
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.34
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.03
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,72.2
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,31.57
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,49.11
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,57.08
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,96.5
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,207.2
930941,BAGINTON ROAD,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,240.5
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.45
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.61
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,31.17
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,46.99
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,48.82
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,80.8
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,198.4
930941,BAGINTON ROAD,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,207.6
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.2
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.78
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,28.53
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,48.68
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,55.83
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,97.4
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,204.8
930941,BAGINTON ROAD,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,236.8
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.77
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.7
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.98
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,29.44
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,50.97
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,55.84
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,99.9
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,214.6
930941,BAGINTON ROAD,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,238.0
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.72
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,49.5
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,34.82
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,50.78
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,47.53
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,76.2
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,213.3
930941,BAGINTON ROAD,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,204.3
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.99
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,31.24
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,43.45
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,50.92
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,84.0
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,185.6
930941,BAGINTON ROAD,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,216.7
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
