Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,29.23
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,37.36
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,51.11
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,92.0
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,161.6
930941,BAGINTON ROAD,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,217.1
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.55
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.91
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,33.01
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,37.05
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,88.6
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
930941,BAGINTON ROAD,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,217.1
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,32.69
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,42.84
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,43.98
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,183.6
930941,BAGINTON ROAD,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,190.3
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,29.67
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,40.37
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,45.03
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,75.0
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.5
930941,BAGINTON ROAD,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,194.0
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,34.23
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,41.12
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,41.98
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,176.2
930941,BAGINTON ROAD,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.65
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,27.46
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,40.5
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,39.6
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,74.8
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,120.1
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,174.6
930941,BAGINTON ROAD,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,172.5
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.3
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,29.27
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,42.17
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,43.83
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,80.0
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,181.4
930941,BAGINTON ROAD,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,190.3
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,32.27
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,39.47
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,42.81
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,73.1
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,137.2
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.0
930941,BAGINTON ROAD,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,185.3
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.94
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.05
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,31.93
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,46.08
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,76.8
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,187.7
930941,BAGINTON ROAD,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,197.8
