Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.56
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.04
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,28.27
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,42.98
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,48.31
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,87.3
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,184.8
930941,BAGINTON ROAD,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,207.9
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.32
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.49
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,29.61
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,40.3
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,43.58
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,75.2
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.0
930941,BAGINTON ROAD,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,188.0
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.48
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,28.11
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,39.99
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,40.48
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,73.2
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,171.7
930941,BAGINTON ROAD,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,174.5
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.52
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,28.43
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,41.6
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,36.3
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,70.7
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,177.6
930941,BAGINTON ROAD,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.7
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.52
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.49
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,29.61
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,41.26
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,32.25
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,66.5
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,175.4
930941,BAGINTON ROAD,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,142.3
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.78
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.22
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,28.69
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,37.8
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,32.63
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
930941,BAGINTON ROAD,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.48
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.96
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,70.3
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,22.97
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,38.89
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,40.71
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,79.5
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,166.1
930941,BAGINTON ROAD,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,174.4
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.7
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.2
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,22.86
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,41.64
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,42.07
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,176.5
930941,BAGINTON ROAD,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,180.3
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.94
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.71
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.48
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,76.6
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
