Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,27.62
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,35.83
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,41.41
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,118.2
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,155.0
930941,BAGINTON ROAD,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,178.5
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.56
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.68
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,33.72
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,44.53
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,47.88
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,72.6
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,142.0
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,187.2
930941,BAGINTON ROAD,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,202.5
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.52
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.4
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.1
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,29.96
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,39.96
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,47.9
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,83.4
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,170.5
930941,BAGINTON ROAD,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,203.4
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.44
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.57
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.41
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,27.55
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,38.36
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,55.27
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,104.4
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,163.9
930941,BAGINTON ROAD,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,232.3
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,27.54
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,36.44
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,50.66
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,91.4
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,155.8
930941,BAGINTON ROAD,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,213.4
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.64
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.52
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.4
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,31.99
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,34.43
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,56.0
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,101.7
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,148.1
930941,BAGINTON ROAD,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,235.3
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.05
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.4
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.49
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,35.09
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,36.08
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,51.38
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,82.4
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,148.7
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,155.0
930941,BAGINTON ROAD,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,216.2
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.38
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,27.5
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,36.94
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,43.52
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,73.2
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,157.8
930941,BAGINTON ROAD,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,186.4
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.77
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.69
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
