Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,28.28
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,38.48
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,53.05
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,95.7
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.3
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,166.1
930941,BAGINTON ROAD,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,223.2
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.76
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.05
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,29.1
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,33.2
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,51.16
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,94.3
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,145.1
930941,BAGINTON ROAD,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,215.6
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.11
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.65
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.1
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,21.71
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,34.37
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,53.08
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,110.6
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,152.9
930941,BAGINTON ROAD,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,223.8
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.19
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.17
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,23.16
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,36.19
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,52.1
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,102.8
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,156.5
930941,BAGINTON ROAD,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,220.8
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,25.79
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,39.12
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,43.16
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,75.8
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
930941,BAGINTON ROAD,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,184.0
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,21.71
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,35.24
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,43.24
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,85.3
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
930941,BAGINTON ROAD,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,185.4
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,-0.05
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.85
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.83
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,19.32
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,44.3
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,34.76
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,82.8
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,187.5
930941,BAGINTON ROAD,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.84
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.69
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.15
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,23.39
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,47.01
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,34.87
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,78.5
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,198.5
930941,BAGINTON ROAD,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.2
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,22.24
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,42.88
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,36.02
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,76.2
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,181.8
930941,BAGINTON ROAD,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.84
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,N Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,60.9
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.55
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.76
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.4
