Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,24.77
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,44.74
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,45.28
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,86.4
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,189.4
930941,BAGINTON ROAD,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,193.2
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.33
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,N Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,69.8
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,26.36
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,43.67
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,48.88
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,95.8
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,190.1
930941,BAGINTON ROAD,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,207.1
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,29.95
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,41.08
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,43.58
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,73.8
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,175.3
930941,BAGINTON ROAD,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,186.1
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,24.56
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,40.77
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,40.97
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,76.2
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,174.0
930941,BAGINTON ROAD,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,175.6
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.43
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,22.3
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,36.66
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,40.11
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,80.0
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,159.0
930941,BAGINTON ROAD,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,173.2
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.27
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.48
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,30.79
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,32.97
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,44.4
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,77.8
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
930941,BAGINTON ROAD,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,189.8
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.06
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,31.18
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,36.34
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,45.58
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,132.8
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,156.6
930941,BAGINTON ROAD,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,194.7
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,9.85
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,21.0
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,31.93
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,43.82
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,49.94
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,186.8
930941,BAGINTON ROAD,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,211.8
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.13
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,N Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
