Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,33.41
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,32.98
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,52.6
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,90.2
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
930941,BAGINTON ROAD,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,222.6
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,30.68
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,41.97
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,44.21
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,80.0
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,180.5
930941,BAGINTON ROAD,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,191.1
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,30.68
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,38.5
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,45.87
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,79.0
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,165.3
930941,BAGINTON ROAD,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,196.5
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,29.71
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,37.21
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,48.72
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,81.9
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.5
930941,BAGINTON ROAD,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,206.1
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,31.67
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,39.02
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,48.15
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,167.2
930941,BAGINTON ROAD,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,203.9
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.7
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,28.3
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,40.47
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,41.33
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,70.4
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,173.4
930941,BAGINTON ROAD,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,176.8
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,36.71
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,35.13
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,41.69
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,65.9
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,156.1
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,152.7
930941,BAGINTON ROAD,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,178.7
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.38
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,67.5
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,21.1
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,33.96
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,45.29
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,45.08
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,194.1
930941,BAGINTON ROAD,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,191.9
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.78
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,21.2
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,33.94
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,37.35
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,41.38
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,158.1
930941,BAGINTON ROAD,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,178.0
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
