Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,32.5
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,36.84
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,30.57
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,59.8
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
930941,BAGINTON ROAD,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,29.52
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,34.66
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,31.51
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
930941,BAGINTON ROAD,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.96
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,20.89
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,37.95
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,28.62
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
930941,BAGINTON ROAD,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,22.09
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,31.87
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,27.56
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,138.7
930941,BAGINTON ROAD,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.72
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,23.65
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,34.34
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,25.17
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
930941,BAGINTON ROAD,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.06
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,29.35
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,33.78
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,22.98
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
930941,BAGINTON ROAD,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,22.37
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,31.69
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,24.31
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,140.3
930941,BAGINTON ROAD,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,19.87
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,30.45
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,23.67
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,134.3
930941,BAGINTON ROAD,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.16
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.38
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,21.08
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,30.89
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,21.04
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
930941,BAGINTON ROAD,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
