Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.69
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,78.0
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,27.09
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,34.62
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,21.1
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,150.7
930941,BAGINTON ROAD,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.85
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.23
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,19.43
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,30.68
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,19.56
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
930941,BAGINTON ROAD,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.83
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,16.68
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,25.42
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,23.82
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
930941,BAGINTON ROAD,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,21.3
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,16.36
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,26.5
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,23.53
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
930941,BAGINTON ROAD,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,16.03
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,26.79
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,21.51
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,53.8
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,120.3
930941,BAGINTON ROAD,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.55
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,17.79
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,29.08
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,21.8
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,54.7
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,129.4
930941,BAGINTON ROAD,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.65
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,16.95
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,26.42
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,21.89
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
930941,BAGINTON ROAD,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.44
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,N Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.54
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,25.71
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,20.51
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.55
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
