Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,14.28
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,24.14
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,19.08
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
930941,BAGINTON ROAD,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.04
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,14.84
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,20.37
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,50.5
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
930941,BAGINTON ROAD,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,N Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.42
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,15.01
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,28.55
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,19.45
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
930941,BAGINTON ROAD,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.34
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,N Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,14.89
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,29.58
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,19.48
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,56.1
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
930941,BAGINTON ROAD,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.21
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,14.48
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,29.21
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,20.6
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
930941,BAGINTON ROAD,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.36
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,15.62
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,28.93
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,22.06
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,126.7
930941,BAGINTON ROAD,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,15.25
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,27.05
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,22.54
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
930941,BAGINTON ROAD,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.14
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,21.4
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,14.54
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,27.68
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,23.39
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
930941,BAGINTON ROAD,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.18
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,15.39
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,28.13
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,19.36
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
930941,BAGINTON ROAD,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
