Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.77
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,15.39
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,27.85
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,20.17
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
930941,BAGINTON ROAD,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.27
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.84
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,15.16
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,26.89
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,19.3
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
930941,BAGINTON ROAD,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,N Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.2
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,15.33
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,28.58
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,19.7
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
930941,BAGINTON ROAD,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.33
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,N Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,15.01
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,27.3
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,19.39
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
930941,BAGINTON ROAD,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,21.5
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,15.08
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,28.15
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,19.01
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.83
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,14.68
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,27.08
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,20.92
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
930941,BAGINTON ROAD,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.49
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,15.43
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,28.62
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,22.87
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
930941,BAGINTON ROAD,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,16.9
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,29.72
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,21.56
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
930941,BAGINTON ROAD,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
