Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,16.89
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,28.79
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,25.07
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
930941,BAGINTON ROAD,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,21.6
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,16.8
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,28.05
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
930941,BAGINTON ROAD,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.33
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.7
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,17.63
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,28.62
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,22.89
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,21.7
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,18.13
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,29.01
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,21.54
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
930941,BAGINTON ROAD,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.55
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.9
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,18.86
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,29.19
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,21.3
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,127.9
930941,BAGINTON ROAD,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,18.14
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,27.1
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,21.98
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
930941,BAGINTON ROAD,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,21.8
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,18.95
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,31.14
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,23.23
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,57.8
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,135.3
930941,BAGINTON ROAD,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.25
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.11
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,15.14
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,30.89
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,26.1
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,64.0
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
930941,BAGINTON ROAD,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.7
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,17.79
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,31.76
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,24.69
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
930941,BAGINTON ROAD,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
