Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,16.9
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,31.59
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,22.67
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,61.7
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
930941,BAGINTON ROAD,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.96
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,21.9
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,18.74
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,30.22
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,24.4
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
930941,BAGINTON ROAD,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,111.8
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,17.44
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,29.8
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,24.6
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
930941,BAGINTON ROAD,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.28
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,16.53
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,31.3
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,23.88
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,62.7
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
930941,BAGINTON ROAD,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.48
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,17.47
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,30.24
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,24.9
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
930941,BAGINTON ROAD,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.89
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.76
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,18.9
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,31.38
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,25.32
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,61.2
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,137.6
930941,BAGINTON ROAD,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.49
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,18.14
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,31.7
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,24.87
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,138.4
930941,BAGINTON ROAD,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.81
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.08
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,18.99
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,34.16
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,23.92
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,65.8
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,148.1
930941,BAGINTON ROAD,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.58
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.7
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
