Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,20.67
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,33.89
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,28.27
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,147.0
930941,BAGINTON ROAD,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.57
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,21.42
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,33.94
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,29.05
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,62.7
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
930941,BAGINTON ROAD,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,129.4
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,19.62
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,34.54
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,30.86
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,66.7
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.1
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,148.7
930941,BAGINTON ROAD,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,19.83
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,37.61
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,29.18
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,69.7
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,160.9
930941,BAGINTON ROAD,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.92
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,20.83
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,38.07
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,29.76
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,162.6
930941,BAGINTON ROAD,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.91
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.15
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,27.08
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,38.06
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,29.54
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.6
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,163.6
930941,BAGINTON ROAD,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.16
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,26.25
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,39.53
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,31.92
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,68.9
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
930941,BAGINTON ROAD,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.43
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,27.54
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,40.38
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,34.37
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,69.0
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,172.8
930941,BAGINTON ROAD,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,150.8
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,29.37
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,39.08
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,35.13
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,168.2
930941,BAGINTON ROAD,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.48
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
