Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,32.25
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,41.41
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,33.22
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
930941,BAGINTON ROAD,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.04
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,31.68
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,41.01
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,30.32
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,70.4
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
930941,BAGINTON ROAD,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.16
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,34.97
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,46.54
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,33.16
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,74.2
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,198.1
930941,BAGINTON ROAD,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.01
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,33.26
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,44.61
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,32.4
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,190.5
930941,BAGINTON ROAD,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,144.5
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.04
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,38.13
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,42.56
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,33.23
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,72.9
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,160.3
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,182.9
930941,BAGINTON ROAD,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.86
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.02
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,35.97
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,46.25
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,36.67
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,196.8
930941,BAGINTON ROAD,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.71
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.97
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,34.91
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,49.14
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,41.91
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,75.6
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,148.0
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,207.4
930941,BAGINTON ROAD,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,181.3
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,35.49
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,45.43
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,37.33
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,73.5
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.0
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,193.4
930941,BAGINTON ROAD,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,163.8
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.21
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,33.93
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,49.3
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,39.72
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,79.4
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.8
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,208.9
930941,BAGINTON ROAD,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,172.8
