Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,33.99
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,45.24
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,39.65
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,78.4
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,145.1
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,194.2
930941,BAGINTON ROAD,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,172.9
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.63
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.35
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,29.93
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,41.49
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,46.5
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,85.6
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,178.7
930941,BAGINTON ROAD,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,199.4
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,24.7
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,29.32
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,36.38
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,39.98
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,75.0
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,158.2
930941,BAGINTON ROAD,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,173.9
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.24
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,24.7
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,29.07
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,36.33
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,36.12
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
930941,BAGINTON ROAD,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.63
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,27.02
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,53.04
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,39.31
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,89.8
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,223.5
930941,BAGINTON ROAD,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,170.6
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,30.17
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,48.98
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,41.59
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,207.2
930941,BAGINTON ROAD,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,181.4
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,8.67
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,33.27
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,39.05
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,33.59
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,168.1
930941,BAGINTON ROAD,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,148.6
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,26.72
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,39.54
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,38.37
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,75.9
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,170.0
930941,BAGINTON ROAD,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
