Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,29.71
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,35.92
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,41.28
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,77.3
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,156.8
930941,BAGINTON ROAD,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.21
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.65
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,27.19
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,39.41
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,43.81
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,84.1
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,170.7
930941,BAGINTON ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,188.3
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,9.3
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,30.7
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,45.03
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,48.78
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,85.5
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,192.5
930941,BAGINTON ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,207.3
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.26
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.43
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,30.64
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,47.99
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,51.25
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,86.7
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.8
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,201.9
930941,BAGINTON ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,217.3
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,15.56
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.22
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.8
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,30.6
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,47.51
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,53.93
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,93.7
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,200.2
930941,BAGINTON ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,227.4
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,13.4
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.72
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,35.45
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,48.95
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,47.15
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,205.5
930941,BAGINTON ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,199.6
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,12.67
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.37
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,37.93
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,52.39
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,48.41
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,75.1
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,159.7
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,220.1
930941,BAGINTON ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,205.6
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.98
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,N Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,80.8
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,38.88
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,57.27
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,40.2
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,78.6
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,163.6
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,239.7
930941,BAGINTON ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,173.6
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,11.46
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,47.6
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,45.9
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.88
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.29
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,39.59
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,51.44
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,45.62
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,166.6
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,216.2
930941,BAGINTON ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,194.7
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,10.43
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.82
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,31.0
