Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,24.8
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,41.24
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,45.46
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,46.72
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,71.6
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,174.0
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
930941,BAGINTON ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,199.7
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,11.99
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.42
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.31
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,24.7
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,41.72
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,48.84
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,37.39
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,68.1
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,175.2
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,206.9
930941,BAGINTON ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,12.39
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.86
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.23
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,24.7
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,41.37
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,47.63
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,34.38
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,174.1
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,202.0
930941,BAGINTON ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,152.8
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.38
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,24.7
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,44.88
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,43.88
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,35.14
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,71.3
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,187.8
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,186.7
930941,BAGINTON ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,24.7
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,39.06
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,36.54
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,37.86
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,70.1
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,158.8
930941,BAGINTON ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,164.4
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,37.97
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,28.35
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,31.6
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,70.8
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,159.1
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
930941,BAGINTON ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,N Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,30.37
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,28.56
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,33.55
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,69.7
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
930941,BAGINTON ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,148.2
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,28.44
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,30.66
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,33.01
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,66.8
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
930941,BAGINTON ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.19
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
