Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,28.9
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,30.42
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,33.39
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,67.6
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
930941,BAGINTON ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,146.1
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.44
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.32
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,32.02
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,32.37
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.4
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
930941,BAGINTON ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,141.9
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,31.19
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,28.26
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,27.4
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,66.5
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.37
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.09
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,26.47
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,27.38
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,29.18
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,122.3
930941,BAGINTON ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,-0.12
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,20.53
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,30.38
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,26.29
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
930941,BAGINTON ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.65
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,-0.06
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.2
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,20.33
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,41.48
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,21.1
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,86.1
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,176.8
930941,BAGINTON ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,18.72
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,31.65
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,24.5
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
930941,BAGINTON ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.96
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.07
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,19.32
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,30.26
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,23.82
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
930941,BAGINTON ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.94
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,18.89
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,26.19
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,21.76
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
930941,BAGINTON ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.67
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,-0.26
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
