Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,18.7
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,29.06
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,23.29
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
930941,BAGINTON ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,0.18
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.09
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,24.2
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,17.06
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,26.76
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,31.04
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,72.1
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
930941,BAGINTON ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,138.2
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,-0.3
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,-0.6
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,15.95
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,25.2
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,23.42
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,64.7
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
930941,BAGINTON ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,-0.17
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.84
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,16.6
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,26.49
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,22.06
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,64.0
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
930941,BAGINTON ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.91
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,24.0
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,21.44
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,28.13
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,29.3
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,65.7
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
930941,BAGINTON ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.17
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.65
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,24.0
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,26.57
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,25.54
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,24.11
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,61.7
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,115.9
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
930941,BAGINTON ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.34
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.81
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.7
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,24.0
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,40.26
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,25.87
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,24.74
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,82.0
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,168.8
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
930941,BAGINTON ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,0.61
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.72
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,23.9
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,29.91
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,26.35
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,23.02
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,66.2
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
930941,BAGINTON ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,-0.05
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.8
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,23.9
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
