Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,15.26
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,28.24
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,22.75
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
930941,BAGINTON ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,-0.38
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.61
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.48
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.23
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,23.8
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,15.46
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,31.62
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,31.96
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,80.9
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
930941,BAGINTON ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,146.2
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.33
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,-0.25
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.84
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.0
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,23.8
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,17.4
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,31.54
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,33.01
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
930941,BAGINTON ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.96
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.59
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,23.7
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,17.88
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,25.87
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,22.08
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,62.1
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
930941,BAGINTON ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,0.76
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.33
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.34
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,23.6
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,19.93
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,18.63
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,29.91
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,73.9
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
930941,BAGINTON ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,0.97
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.08
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,23.6
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,23.4
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,23.61
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,36.6
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
930941,BAGINTON ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,0.21
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.15
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,19.54
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,29.57
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,33.15
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,71.5
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,143.7
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,-0.13
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.08
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,22.06
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,30.94
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,27.95
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
930941,BAGINTON ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.83
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,23.4
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,28.83
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,29.19
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,26.14
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
930941,BAGINTON ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.31
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.91
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.07
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
