Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,23.4
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,26.53
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,32.59
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,29.06
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,64.9
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
930941,BAGINTON ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,130.3
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.3
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,23.4
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,31.36
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,32.11
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,30.73
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,62.9
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
930941,BAGINTON ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,23.4
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,30.74
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,36.24
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,27.46
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,63.1
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
930941,BAGINTON ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.8
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,31.97
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,27.9
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,31.55
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
930941,BAGINTON ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,0.34
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,22.24
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,37.29
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,27.33
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,158.3
930941,BAGINTON ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.68
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.3
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,21.87
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,32.45
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,19.8
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,140.1
930941,BAGINTON ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.17
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,22.99
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,26.86
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,24.18
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
930941,BAGINTON ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.13
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.5
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.83
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,23.96
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,24.7
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,28.33
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
930941,BAGINTON ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,23.2
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,29.02
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,29.15
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,27.78
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,64.4
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,124.8
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
930941,BAGINTON ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
