Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.69
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,23.2
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,27.69
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,30.45
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,29.26
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,63.0
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
930941,BAGINTON ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.24
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.64
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.82
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,23.2
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,23.18
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,31.68
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,36.65
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,141.8
930941,BAGINTON ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.74
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,23.2
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,24.6
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,30.21
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,34.6
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
930941,BAGINTON ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,151.3
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.37
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.09
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,30.91
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,28.08
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,34.61
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,70.4
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,133.1
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
930941,BAGINTON ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.95
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,31.33
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,26.86
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,38.24
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,77.6
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
930941,BAGINTON ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,165.1
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.83
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,23.2
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,34.69
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,30.93
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,38.63
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,76.6
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,137.4
930941,BAGINTON ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,167.1
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.51
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,30.6
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,31.88
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,50.5
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,98.1
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
930941,BAGINTON ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,214.0
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.52
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.71
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.95
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,30.05
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,33.32
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,48.07
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,87.0
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
930941,BAGINTON ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,203.5
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
