Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,27.31
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,30.98
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,37.14
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,70.6
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
930941,BAGINTON ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,160.2
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.73
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.6
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,23.96
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,45.4
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,35.43
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,82.1
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,106.2
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,195.0
930941,BAGINTON ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,153.8
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.31
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,29.26
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,46.09
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,38.18
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,195.1
930941,BAGINTON ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,164.1
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.25
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,32.91
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,44.84
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,43.4
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,66.5
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,189.2
930941,BAGINTON ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.26
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.28
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,35.41
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,47.79
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,37.45
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,202.4
930941,BAGINTON ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.99
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,23.4
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,32.37
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,40.15
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,39.36
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,173.1
930941,BAGINTON ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.7
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.35
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,23.4
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,34.54
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,40.87
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,44.71
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,69.7
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,147.0
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,174.9
930941,BAGINTON ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,190.9
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.65
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.99
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,101.4
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,23.4
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,38.61
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,52.85
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,44.69
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,75.6
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,165.1
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,222.7
930941,BAGINTON ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,191.6
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,29.31
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,50.06
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,40.28
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,77.1
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,212.5
930941,BAGINTON ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,174.5
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.38
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,22.5
