Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.99
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,28.21
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,41.76
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,44.13
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,78.0
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,178.4
930941,BAGINTON ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,188.0
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.96
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.56
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,62.6
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,25.55
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,41.24
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,45.53
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,82.4
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
930941,BAGINTON ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,193.2
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.02
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.89
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,76.3
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,26.4
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,41.19
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,41.77
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,70.0
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,173.8
930941,BAGINTON ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,178.0
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.84
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.87
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.2
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.04
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,24.24
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,50.39
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,45.0
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,90.1
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,211.7
930941,BAGINTON ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,192.2
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.64
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.62
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.58
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,32.91
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,39.94
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,38.34
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,141.2
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,172.2
930941,BAGINTON ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,165.5
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.76
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,76.2
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.88
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.9
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,23.6
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,35.06
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,43.58
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,35.41
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,62.7
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,185.5
930941,BAGINTON ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,N Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,23.6
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,26.27
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,28.17
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,45.16
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,81.6
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,124.8
930941,BAGINTON ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,191.8
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.79
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.23
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,23.7
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,22.92
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,27.98
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,45.61
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,89.3
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
930941,BAGINTON ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,192.0
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.53
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
