Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,23.8
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,29.35
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,28.92
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,45.78
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,82.6
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
930941,BAGINTON ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,193.2
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.55
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,N Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.3
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,23.9
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,22.68
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,32.41
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,42.46
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,75.7
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
930941,BAGINTON ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.69
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,23.9
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,21.26
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,31.11
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,34.9
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,65.2
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
930941,BAGINTON ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,151.2
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.27
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,24.0
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,22.02
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,29.16
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,34.47
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
930941,BAGINTON ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,149.7
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.16
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,24.0
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,26.3
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,33.01
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,30.82
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,114.1
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,143.2
930941,BAGINTON ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,23.63
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,23.64
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,32.3
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
930941,BAGINTON ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,21.05
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,24.27
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,27.15
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
930941,BAGINTON ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.37
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,29.78
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,22.48
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,27.24
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
930941,BAGINTON ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.3
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.72
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,28.92
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,24.77
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,31.78
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
930941,BAGINTON ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.78
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.09
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.0
