Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,24.2
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,24.53
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,24.28
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,27.85
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
930941,BAGINTON ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.2
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.33
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,24.2
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,25.79
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,28.34
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,121.2
930941,BAGINTON ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.58
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,24.2
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,25.27
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,26.98
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,27.7
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
930941,BAGINTON ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.25
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,37.04
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,26.89
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,28.19
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,59.2
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
930941,BAGINTON ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,124.8
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,36.92
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,27.32
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,29.51
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,154.1
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
930941,BAGINTON ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,N Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,37.89
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,28.5
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,27.89
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,58.2
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,158.1
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
930941,BAGINTON ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.37
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,36.67
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,25.58
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,25.64
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,59.9
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,153.7
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
930941,BAGINTON ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.36
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,37.04
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,26.08
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,23.61
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,155.2
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
930941,BAGINTON ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.58
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
