Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,36.66
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,25.84
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,24.44
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,62.1
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,153.7
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
930941,BAGINTON ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.93
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.97
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,35.22
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,26.89
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,26.64
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,148.1
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
930941,BAGINTON ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.63
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,24.2
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,32.13
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,25.84
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,23.77
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,135.2
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
930941,BAGINTON ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.28
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.44
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,32.28
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,26.88
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,23.27
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
930941,BAGINTON ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.33
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.41
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.73
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,24.3
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,32.65
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,26.29
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,25.54
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,136.6
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
930941,BAGINTON ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.39
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,32.32
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,26.37
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,26.83
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
930941,BAGINTON ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,32.88
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,25.8
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,25.03
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,137.4
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
930941,BAGINTON ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.48
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.06
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.72
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.64
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.01
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,24.4
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,38.47
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,28.16
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,24.24
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,159.8
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
930941,BAGINTON ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.81
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,37.71
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,26.38
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,24.28
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
930941,BAGINTON ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.43
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
