Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,38.02
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,27.63
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,28.09
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,158.6
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
930941,BAGINTON ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.74
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.42
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,38.25
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,27.4
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,27.19
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
930941,BAGINTON ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.81
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,38.28
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,26.82
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,26.24
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,66.5
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,159.7
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
930941,BAGINTON ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.59
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.37
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,38.21
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,28.44
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,24.64
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,158.8
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
930941,BAGINTON ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,24.5
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,33.64
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,28.94
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,25.37
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,57.3
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
930941,BAGINTON ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.4
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.87
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.84
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,35.92
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,28.02
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,30.89
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,58.2
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,149.8
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
930941,BAGINTON ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.8
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.74
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,37.31
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,30.44
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,31.44
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,59.3
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,132.4
930941,BAGINTON ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.69
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.84
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,35.38
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,29.62
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,31.65
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,129.8
930941,BAGINTON ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.66
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,36.87
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,29.36
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,26.66
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,154.1
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
930941,BAGINTON ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
