Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.27
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,24.6
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,37.74
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,29.71
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,21.35
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,70.1
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,157.6
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
930941,BAGINTON ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,N Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.14
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,18.3
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,33.13
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,22.7
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,64.1
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
930941,BAGINTON ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.54
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,19.22
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,31.57
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,23.46
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
930941,BAGINTON ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,22.0
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,20.03
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,32.27
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,23.73
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,60.9
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
930941,BAGINTON ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.28
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.9
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,21.12
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,34.68
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,28.8
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,149.8
930941,BAGINTON ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.16
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,24.06
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,33.88
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,28.62
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,148.1
930941,BAGINTON ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.4
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,23.92
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,32.67
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,26.82
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,144.4
930941,BAGINTON ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.62
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,19.52
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,32.8
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,28.13
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,66.7
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
930941,BAGINTON ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.81
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
