Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,21.3
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,32.67
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,28.24
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.9
930941,BAGINTON ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.86
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,24.17
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,37.96
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,26.81
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,66.4
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,163.4
930941,BAGINTON ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.04
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.97
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.45
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,22.71
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,36.94
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,31.52
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,69.0
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,160.3
930941,BAGINTON ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.71
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,N Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.8
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,27.84
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,37.27
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,31.14
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,66.0
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,163.1
930941,BAGINTON ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.84
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.46
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,28.88
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,38.6
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,30.18
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,65.2
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,167.8
930941,BAGINTON ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.12
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,29.24
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,36.16
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,36.03
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
930941,BAGINTON ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,158.5
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.43
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,27.5
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,35.48
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,34.99
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,67.4
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,152.9
930941,BAGINTON ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,152.5
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.96
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,29.14
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,37.03
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,34.88
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,66.4
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,124.8
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,158.8
930941,BAGINTON ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,152.6
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.51
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,31.31
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,36.67
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,31.48
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,133.7
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,158.0
930941,BAGINTON ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.0
