Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.91
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.73
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.78
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,32.8
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,37.61
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,39.12
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,68.8
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,161.7
930941,BAGINTON ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.41
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.99
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.5
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,29.76
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,39.95
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,37.14
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,171.6
930941,BAGINTON ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,162.1
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.14
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,32.08
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,42.23
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,33.94
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,179.6
930941,BAGINTON ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,149.9
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.4
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.52
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.47
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,35.95
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,46.64
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,38.33
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,72.1
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,197.2
930941,BAGINTON ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,166.7
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.05
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,47.2
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.36
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,34.38
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,44.97
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,189.9
930941,BAGINTON ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,172.6
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.2
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,32.3
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,43.95
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,38.41
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,137.3
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,186.3
930941,BAGINTON ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,167.0
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.68
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.47
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.94
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,51.7
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,33.89
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,45.69
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,38.42
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,72.2
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,193.3
930941,BAGINTON ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,167.4
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.77
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,36.12
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,47.91
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,35.96
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,72.6
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,152.2
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,201.7
930941,BAGINTON ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,157.8
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.7
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.51
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,68.8
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
