Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,32.89
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,50.78
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,40.73
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,75.6
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,213.1
930941,BAGINTON ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,175.8
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.5
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.67
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.48
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.7
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,28.83
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,42.33
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,41.73
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,73.1
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,179.5
930941,BAGINTON ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,179.2
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.63
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.11
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.49
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,76.7
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,27.95
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,47.16
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,45.01
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,83.4
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,198.7
930941,BAGINTON ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,191.7
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.92
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.21
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.87
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,37.22
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,47.21
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,41.82
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,66.4
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,156.6
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,198.7
930941,BAGINTON ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,179.7
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.46
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.19
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.42
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,34.7
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,43.26
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,30.3
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,65.2
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,183.1
930941,BAGINTON ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.1
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.27
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.88
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,37.25
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,35.7
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,33.53
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,66.6
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
930941,BAGINTON ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.56
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,35.77
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,38.02
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,35.1
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,152.1
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,163.4
930941,BAGINTON ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,154.2
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.92
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,33.09
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,38.91
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,35.65
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,65.0
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,140.9
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
930941,BAGINTON ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,156.0
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.54
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.02
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.53
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.37
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,33.13
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,46.85
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,42.3
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,75.4
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,140.8
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,199.1
930941,BAGINTON ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,182.0
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.96
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
