Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,28.69
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,39.62
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,38.05
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,69.2
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,123.2
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,169.3
930941,BAGINTON ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.53
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,40.4
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,28.32
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,38.77
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,43.99
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,78.9
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,165.7
930941,BAGINTON ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,188.6
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.93
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,30.32
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,34.11
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,54.57
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,101.8
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
930941,BAGINTON ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,229.9
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.61
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.35
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,31.99
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,48.95
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,88.4
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,156.1
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
930941,BAGINTON ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,209.6
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.01
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,22.7
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,35.92
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,28.76
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,51.24
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,99.8
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,151.2
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
930941,BAGINTON ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,216.8
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.79
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,N Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,36.18
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,32.27
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,52.53
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,97.5
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,152.7
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
930941,BAGINTON ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.3
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.81
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.37
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.39
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,31.3
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,31.08
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,41.92
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,75.4
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
930941,BAGINTON ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,180.2
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.64
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,33.25
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,31.53
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,43.05
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,77.8
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
930941,BAGINTON ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,184.2
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.23
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
