Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,31.63
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,36.08
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,40.33
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,71.2
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,135.4
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,157.2
930941,BAGINTON ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,174.3
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,7.22
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.49
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,31.79
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,41.15
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,34.04
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,67.0
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,176.6
930941,BAGINTON ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.25
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.19
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,48.5
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.85
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.38
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,33.02
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,45.62
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,46.09
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,74.9
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,193.5
930941,BAGINTON ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,197.4
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.79
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.75
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.2
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,36.59
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,46.14
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,36.64
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,65.9
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,195.4
930941,BAGINTON ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,160.4
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,36.96
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,38.41
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,30.93
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,67.3
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,166.9
930941,BAGINTON ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.14
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.83
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,32.4
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,44.35
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,31.21
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.0
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,188.5
930941,BAGINTON ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,32.28
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,35.6
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,26.27
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,66.1
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
930941,BAGINTON ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,31.68
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,30.73
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,25.62
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,64.2
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
930941,BAGINTON ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.71
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,26.79
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,30.71
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,25.36
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
930941,BAGINTON ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.05
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
