Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,22.7
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,25.46
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,31.68
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,27.01
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,138.2
930941,BAGINTON ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.87
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,32.57
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,28.43
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,28.77
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,65.1
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,125.4
930941,BAGINTON ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,N Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,34.19
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,29.44
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,29.61
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,64.4
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.05
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,28.34
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,34.91
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,31.67
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,63.3
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
930941,BAGINTON ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,139.4
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.2
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.09
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.4
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,27.58
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,26.69
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,28.46
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,61.6
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
930941,BAGINTON ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,0.74
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.6
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,23.41
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,26.41
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,33.56
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,67.2
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,103.5
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
930941,BAGINTON ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.11
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,25.08
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,32.16
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,28.26
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
930941,BAGINTON ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,28.3
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,29.19
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,27.57
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
930941,BAGINTON ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,0.32
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.09
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,23.09
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,22.18
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,24.51
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,60.7
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
