Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
930941,BAGINTON ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,111.8
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.03
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.1
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.63
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,21.23
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,25.83
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,27.5
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,116.6
930941,BAGINTON ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.09
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.76
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.61
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,23.7
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,35.58
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,35.33
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,71.6
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,155.3
930941,BAGINTON ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,152.6
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.67
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.95
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,20.54
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,34.35
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,33.33
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,69.3
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,148.2
930941,BAGINTON ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.98
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.93
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,18.36
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,27.81
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,29.53
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
930941,BAGINTON ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.35
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.95
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.69
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,25.47
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,28.83
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,34.45
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
930941,BAGINTON ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,150.7
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.69
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.83
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.01
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,27.2
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,31.73
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,32.15
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,68.9
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
930941,BAGINTON ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,143.7
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.74
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,N Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,46.2
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.43
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,26.86
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,38.38
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,31.4
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,66.4
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,115.8
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,164.1
930941,BAGINTON ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.88
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,32.16
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,47.83
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,33.52
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,136.4
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,201.0
930941,BAGINTON ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.37
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,N Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
