Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.3
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,32.47
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,41.73
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,32.21
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,69.0
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,137.7
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,179.8
930941,BAGINTON ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,142.1
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.41
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,29.5
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,32.56
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,33.46
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,64.6
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
930941,BAGINTON ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.17
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,31.74
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,36.54
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,39.44
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,65.4
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,136.0
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,157.4
930941,BAGINTON ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,169.3
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.23
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.85
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,44.5
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,54.0
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,28.73
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,35.8
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,38.99
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,70.7
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
930941,BAGINTON ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,168.2
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.7
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.22
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,25.92
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,26.97
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,29.12
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,65.1
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
930941,BAGINTON ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.6
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,31.2
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,37.7
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,38.04
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,64.7
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,161.9
930941,BAGINTON ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,32.93
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,37.09
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,29.14
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,61.2
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,159.3
930941,BAGINTON ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.46
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,27.77
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,35.26
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,30.69
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,152.5
930941,BAGINTON ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.35
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,0.57
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.13
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.54
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,24.46
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,40.07
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,35.73
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,72.7
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,172.0
930941,BAGINTON ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.29
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,N Current (RMS),A,12.0
