Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.97
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.27
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,26.74
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,38.12
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,37.17
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,69.1
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,114.7
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
930941,BAGINTON ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,5.49
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.66
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,33.27
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,31.12
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,36.87
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,65.0
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
930941,BAGINTON ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,159.1
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.21
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.73
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,33.07
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,32.75
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,32.78
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
930941,BAGINTON ROAD,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,0.36
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.77
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,23.2
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,29.24
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,31.04
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
930941,BAGINTON ROAD,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.38
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,0.78
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,24.27
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,26.32
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,33.03
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,65.0
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
930941,BAGINTON ROAD,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.33
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.3
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.64
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,23.63
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,30.14
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,33.24
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
930941,BAGINTON ROAD,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.16
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.94
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,19.48
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,39.02
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,30.11
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,77.2
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,167.9
930941,BAGINTON ROAD,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,N Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.67
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,25.93
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,29.29
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,38.74
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,74.9
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
930941,BAGINTON ROAD,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,8.78
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.69
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (RMS),A,52.8
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.9
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
