Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,27.69
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,35.75
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,49.1
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,89.9
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
930941,BAGINTON ROAD,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,207.5
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,N Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.1
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.32
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.2
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,24.08
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,40.82
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,41.11
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,78.5
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,174.5
930941,BAGINTON ROAD,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,176.0
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.47
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.12
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,23.13
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,44.73
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,34.12
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,77.7
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,189.6
930941,BAGINTON ROAD,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.9
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,5.36
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.8
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.61
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,27.55
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,34.23
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,32.69
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,61.4
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
930941,BAGINTON ROAD,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,143.3
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,5.93
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.78
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.07
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,22.1
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,30.93
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,39.8
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,32.11
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,61.8
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
930941,BAGINTON ROAD,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,6.29
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,10.94
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.05
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,50.9
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,32.0
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.04
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.28
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,28.38
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,52.34
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,28.09
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,91.0
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,221.7
930941,BAGINTON ROAD,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,12.94
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,N Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,58.7
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,24.3
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.12
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,22.2
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,35.06
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,44.32
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,29.87
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,151.2
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,189.3
930941,BAGINTON ROAD,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.26
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.82
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.94
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.41
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,34.33
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,42.4
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,31.96
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,70.1
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,180.9
930941,BAGINTON ROAD,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.55
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.55
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.0
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,26.88
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,40.41
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,36.29
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,67.5
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,174.1
930941,BAGINTON ROAD,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,157.8
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.52
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.06
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.54
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.58
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.84
