Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.53
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.47
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,33.98
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,41.3
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,29.87
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,67.8
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,145.9
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,177.9
930941,BAGINTON ROAD,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.34
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.83
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.43
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,27.3
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,32.15
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,31.3
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.3
930941,BAGINTON ROAD,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.44
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,N Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.97
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,25.76
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,29.05
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,39.91
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,75.0
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
930941,BAGINTON ROAD,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,171.6
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.86
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.23
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,28.7
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,22.3
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,29.41
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,27.69
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,31.99
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,60.8
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
930941,BAGINTON ROAD,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.15
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.38
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.4
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,24.53
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,33.17
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,36.06
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,65.6
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,145.6
930941,BAGINTON ROAD,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,157.8
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.49
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.96
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.26
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.06
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.42
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.81
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,25.66
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,46.03
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,31.55
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,73.9
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,193.2
930941,BAGINTON ROAD,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,N Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.71
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,22.4
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,29.31
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,48.53
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,27.56
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,78.2
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,203.1
930941,BAGINTON ROAD,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,26.4
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.03
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,31.62
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,44.11
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,25.71
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,69.5
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,185.2
930941,BAGINTON ROAD,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.79
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.99
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.85
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
