Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,25.08
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,35.77
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,32.29
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,154.4
930941,BAGINTON ROAD,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,141.7
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.58
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.9
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,22.5
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,24.01
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,39.84
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,27.01
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,68.5
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,171.2
930941,BAGINTON ROAD,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,23.08
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,39.86
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,27.35
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,71.5
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,173.7
930941,BAGINTON ROAD,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.8
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.46
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.98
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,20.68
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,31.89
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,28.16
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,59.9
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,139.9
930941,BAGINTON ROAD,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,N Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,50.6
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.84
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.53
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.14
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (RMS),A,33.6
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,20.33
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,31.95
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,38.85
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,74.1
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,140.6
930941,BAGINTON ROAD,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.68
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,25.15
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,32.11
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,24.52
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,56.3
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
930941,BAGINTON ROAD,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.4
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,22.6
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,19.8
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,26.17
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,21.98
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,51.4
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
930941,BAGINTON ROAD,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.7
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.07
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.2
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,22.7
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,23.58
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,27.98
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,20.78
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,55.2
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,124.7
930941,BAGINTON ROAD,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.38
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.5
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (RMS),A,42.6
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,77.0
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,22.8
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,22.77
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,35.89
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,21.32
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,61.7
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
930941,BAGINTON ROAD,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.89
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.52
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.46
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.47
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.73
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.57
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.1
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
