Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,22.9
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,20.02
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,30.11
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,21.72
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
930941,BAGINTON ROAD,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.56
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.24
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.14
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,23.0
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,18.74
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,29.75
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,21.06
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,55.5
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
930941,BAGINTON ROAD,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.3
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.84
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.96
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.0
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,23.0
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,18.04
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,31.39
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,21.43
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
930941,BAGINTON ROAD,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.41
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.8
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,23.0
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,16.08
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,32.55
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,18.18
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,61.2
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
930941,BAGINTON ROAD,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.56
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.74
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.72
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.24
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,23.0
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,15.33
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,30.2
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,20.36
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,56.3
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
930941,BAGINTON ROAD,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.59
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.02
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,23.1
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,15.49
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,26.85
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,22.63
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,52.3
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
930941,BAGINTON ROAD,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.96
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.11
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.04
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,23.1
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,14.54
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,28.1
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,22.02
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,55.4
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
930941,BAGINTON ROAD,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.74
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.28
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.64
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,23.2
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,17.26
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,26.07
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,18.93
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,49.1
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
930941,BAGINTON ROAD,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.24
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.3
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.83
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,17.99
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,28.57
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,20.11
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,53.7
