Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
930941,BAGINTON ROAD,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.33
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.83
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.24
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,23.3
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,17.16
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,25.69
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,19.51
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
930941,BAGINTON ROAD,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.83
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.14
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.21
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.29
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,42.9
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,23.4
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,14.82
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,27.22
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,21.42
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,54.1
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
930941,BAGINTON ROAD,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.11
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.15
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,N Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.1
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,16.1
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,26.39
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,22.57
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,51.8
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
930941,BAGINTON ROAD,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.23
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.43
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,25.1
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.91
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.4
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,14.41
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,28.09
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,21.45
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,55.7
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
930941,BAGINTON ROAD,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.26
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.35
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,5.79
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,N Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.55
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.39
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,23.5
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,14.32
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,26.58
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,21.47
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,54.2
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
930941,BAGINTON ROAD,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.32
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.32
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,N Current (RMS),A,11.7
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,42.4
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,23.6
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,28.57
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,20.59
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,56.9
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
930941,BAGINTON ROAD,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.31
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.77
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.6
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,23.6
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,14.9
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,26.73
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,19.02
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,55.6
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
930941,BAGINTON ROAD,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.22
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,N Current (RMS),A,8.8
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.2
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.81
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.65
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,23.7
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,14.59
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,30.34
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,19.85
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,60.3
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.42
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
