Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,23.8
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,14.83
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,30.26
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,20.24
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,60.0
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
930941,BAGINTON ROAD,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.76
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,N Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,12.8
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.55
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,23.8
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,15.51
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,31.05
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,19.17
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
930941,BAGINTON ROAD,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.1
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.27
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.57
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.78
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.68
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,23.8
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,17.4
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,30.63
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,21.1
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
930941,BAGINTON ROAD,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.05
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.06
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.9
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,23.9
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,15.96
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,29.66
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,19.27
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
930941,BAGINTON ROAD,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.2
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.29
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.3
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.82
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.6
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,23.9
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,15.56
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,27.57
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,20.37
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,53.2
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
930941,BAGINTON ROAD,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.9
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,N Current (RMS),A,8.4
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.9
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,24.0
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,16.19
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,29.73
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,20.72
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,55.3
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
930941,BAGINTON ROAD,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.59
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.34
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.87
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.96
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,24.0
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,16.05
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,29.19
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,19.73
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,57.6
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
930941,BAGINTON ROAD,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.58
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.0
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.92
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.34
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.0
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,24.0
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,15.22
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,30.15
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,19.86
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,62.1
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
930941,BAGINTON ROAD,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.35
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.63
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.08
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.0
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,24.0
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,15.47
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,30.15
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,21.61
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,61.9
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
930941,BAGINTON ROAD,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.57
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.6
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.04
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,N Current (RMS),A,9.2
