Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.31
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (RMS),A,21.8
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.2
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,18.37
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,30.62
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,22.88
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,58.0
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
930941,BAGINTON ROAD,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.93
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.59
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,13.5
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.49
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,17.55
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,29.06
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,22.68
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,56.1
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
930941,BAGINTON ROAD,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.83
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.47
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,13.4
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.6
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,44.1
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,18.1
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,29.83
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,21.3
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
930941,BAGINTON ROAD,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.47
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.05
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,N Current (RMS),A,9.5
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.7
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.81
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,16.89
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,31.1
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,23.68
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,60.1
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
930941,BAGINTON ROAD,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.75
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.18
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.49
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,24.2
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,17.04
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,34.04
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,23.78
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,64.1
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
930941,BAGINTON ROAD,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.6
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.99
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,N Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.48
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,24.2
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,16.37
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,32.86
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,24.45
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,63.7
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
930941,BAGINTON ROAD,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.49
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.86
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,N Current (RMS),A,8.5
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.97
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,24.2
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,16.44
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,30.63
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,21.71
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,60.2
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
930941,BAGINTON ROAD,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.79
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.41
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.59
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,24.1
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,16.44
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,29.88
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,21.72
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,60.4
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
930941,BAGINTON ROAD,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.9
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.19
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.72
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.62
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,N Current (RMS),A,11.2
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,14.4
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.08
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.0
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
