Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,19.8
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,18.47
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,34.38
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,32.97
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,65.9
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
930941,BAGINTON ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.18
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.02
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.64
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,N Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,14.0
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.69
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.65
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (RMS),A,27.9
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,16.73
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,35.62
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,33.44
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,74.0
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,153.3
930941,BAGINTON ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.07
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.29
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,N Current (RMS),A,13.1
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.1
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,24.2
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.72
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.59
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.7
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,15.48
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,36.33
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,32.88
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,77.4
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
930941,BAGINTON ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.09
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.14
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.08
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,N Current (RMS),A,11.6
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.45
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.91
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,19.9
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,18.01
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,37.56
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,71.4
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,160.7
930941,BAGINTON ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.78
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.21
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.94
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,N Current (RMS),A,9.8
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.59
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,21.21
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,37.7
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,32.73
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,66.2
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,161.5
930941,BAGINTON ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.06
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.62
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.02
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,N Current (RMS),A,10.2
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,18.4
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.29
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.1
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,24.47
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,36.22
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,31.9
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,62.8
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,156.0
930941,BAGINTON ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.16
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.54
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.09
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,N Current (RMS),A,9.9
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.3
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.58
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.64
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (RMS),A,30.5
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.94
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,20.0
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,27.75
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,41.3
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,32.91
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,62.2
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,175.4
930941,BAGINTON ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.36
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.12
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.16
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,N Current (RMS),A,10.7
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.9
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.9
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.5
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.64
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.36
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.1
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.94
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,29.13
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,38.84
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,32.77
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,60.3
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
930941,BAGINTON ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,144.9
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.61
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.45
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,N Current (RMS),A,13.2
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,25.0
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.24
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.2
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.48
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,31.47
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,46.02
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,32.71
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,66.8
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,196.0
930941,BAGINTON ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,146.1
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.01
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.81
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.65
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.53
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,N Current (RMS),A,11.1
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.0
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.49
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (RMS),A,24.1
