Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.6
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,23.87
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,38.86
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,33.12
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,168.8
930941,BAGINTON ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,148.2
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.94
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.11
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,3.62
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,6.88
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,N Current (RMS),A,20.8
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,36.6
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.5
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.16
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (RMS),A,26.6
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.3
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.22
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,28.95
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,41.05
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,37.53
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,68.2
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
930941,BAGINTON ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.44
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,7.17
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,N Current (RMS),A,22.2
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,37.3
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.35
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,28.9
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,26.07
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,39.46
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,41.47
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,78.2
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,115.1
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,171.9
930941,BAGINTON ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,181.1
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.28
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.82
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.19
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.37
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.35
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.94
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (RMS),A,20.7
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.9
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,20.1
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,31.6
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,44.1
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,39.86
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,73.1
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,190.0
930941,BAGINTON ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,173.5
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,5.0
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.85
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.89
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,N Current (RMS),A,17.2
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,34.9
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.46
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.58
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.75
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.9
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,31.7
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,45.14
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,43.97
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,78.4
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,193.6
930941,BAGINTON ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,190.3
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.71
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,3.54
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.81
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,N Current (RMS),A,21.9
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.53
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.7
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.18
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.93
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,28.55
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,47.9
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,49.25
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,90.5
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,204.8
930941,BAGINTON ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,211.8
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.55
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.76
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,N Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.3
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,19.6
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.45
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.56
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.77
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,20.2
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,28.61
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,44.59
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,47.85
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,89.4
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,192.6
930941,BAGINTON ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,206.4
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.93
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.44
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.9
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,N Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,14.2
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.9
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.65
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.48
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (RMS),A,32.7
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,69.6
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,32.32
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,48.46
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,51.36
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,89.9
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,207.7
930941,BAGINTON ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,219.7
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.65
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.41
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,5.38
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.06
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,N Current (RMS),A,17.8
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,20.0
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,25.4
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,35.7
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.92
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.67
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.41
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (RMS),A,26.1
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
