Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,31.56
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,47.15
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,49.93
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,90.9
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,202.3
930941,BAGINTON ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,213.3
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.31
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,4.04
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,N Current (RMS),A,18.0
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.8
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,19.9
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,34.2
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.36
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.11
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (RMS),A,31.1
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,64.8
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,30.98
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,46.65
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,48.92
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,91.5
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,201.2
930941,BAGINTON ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,210.0
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.74
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.22
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,4.83
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.12
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.75
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,N Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.2
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,35.4
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.05
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.16
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.42
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.4
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.3
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,33.53
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,48.72
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,46.28
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,81.8
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,208.5
930941,BAGINTON ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,200.1
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.67
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.17
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.47
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,N Current (RMS),A,19.7
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,15.3
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,28.8
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,38.1
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.99
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.23
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.39
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (RMS),A,36.9
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,71.7
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,36.18
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,53.82
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,52.75
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,89.1
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,229.3
930941,BAGINTON ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,226.3
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.58
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.84
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.35
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,6.62
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.52
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,N Current (RMS),A,23.5
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,15.6
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,29.8
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,45.7
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.15
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.88
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (RMS),A,34.7
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,34.7
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,51.56
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,52.57
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,88.9
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.4
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,220.5
930941,BAGINTON ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,225.4
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.57
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.7
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.38
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.55
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,N Current (RMS),A,34.4
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.7
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,62.0
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.91
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.16
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.86
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (RMS),A,31.6
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.6
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,32.26
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,48.85
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,59.59
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,107.5
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,139.1
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,209.5
930941,BAGINTON ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,254.1
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.6
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.48
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.84
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.82
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,N Current (RMS),A,33.5
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,20.3
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,58.8
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.38
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.16
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (RMS),A,28.6
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.6
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,33.21
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,43.96
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,64.76
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,116.2
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,190.1
930941,BAGINTON ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,273.8
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.69
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.04
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.42
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,5.32
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.55
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,N Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,16.9
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,25.3
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,53.7
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.96
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.09
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (RMS),A,32.4
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.8
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.29
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.11
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,32.82
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,42.55
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,60.89
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,106.5
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,183.4
930941,BAGINTON ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,258.8
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.78
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.24
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.89
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,4.19
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,7.78
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,N Current (RMS),A,20.4
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,36.0
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.13
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.63
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (RMS),A,26.3
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.8
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.92
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.9
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,20.3
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,35.96
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,36.18
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,55.9
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,99.8
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.2
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,158.4
930941,BAGINTON ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,238.7
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.53
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.3
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.01
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.33
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,6.15
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,N Current (RMS),A,15.2
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.5
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,20.6
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,29.2
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.47
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.12
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (RMS),A,26.7
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.4
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.7
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930941,BAGINTON ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.53
